Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512059,Kennerleigh Rd Rumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
512059,Kennerleigh Rd Rumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
512059,Kennerleigh Rd Rumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.05
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.12
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.15
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.76
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,34.47
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.21
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,29.71
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,47.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,143.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,14.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.41
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.91
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.15
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,32.78
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,25.06
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,32.21
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,47.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,136.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,105.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,135.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,14.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.72
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.29
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.82
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,29.67
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.19
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,40.36
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,66.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,109.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,169.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,14.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.34
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.17
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,31.66
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,25.05
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,36.66
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,55.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,104.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,153.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,14.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.74
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.69
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.25
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.65
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,24.37
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,33.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,49.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,102.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,140.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.13
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.56
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512059,Kennerleigh Rd Rumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.44
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.95
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.03
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,28.26
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.09
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,33.9
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,55.2
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,117.9
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.4
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,143.3
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,14.5
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
512059,Kennerleigh Rd Rumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.52
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.79
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.64
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,28.4
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.79
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,30.64
512059,Kennerleigh Rd Rumney,2024-03-28T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,38.1
