Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
512059,Kennerleigh Rd Rumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
512059,Kennerleigh Rd Rumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512059,Kennerleigh Rd Rumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
512059,Kennerleigh Rd Rumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.56
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
512059,Kennerleigh Rd Rumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
512059,Kennerleigh Rd Rumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.66
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
512059,Kennerleigh Rd Rumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.07
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
512059,Kennerleigh Rd Rumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
512059,Kennerleigh Rd Rumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
512059,Kennerleigh Rd Rumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
512059,Kennerleigh Rd Rumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
512059,Kennerleigh Rd Rumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
512059,Kennerleigh Rd Rumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
512059,Kennerleigh Rd Rumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
512059,Kennerleigh Rd Rumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
512059,Kennerleigh Rd Rumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
512059,Kennerleigh Rd Rumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
512059,Kennerleigh Rd Rumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
512059,Kennerleigh Rd Rumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
512059,Kennerleigh Rd Rumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
512059,Kennerleigh Rd Rumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
512059,Kennerleigh Rd Rumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
512059,Kennerleigh Rd Rumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
512059,Kennerleigh Rd Rumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
512059,Kennerleigh Rd Rumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
512059,Kennerleigh Rd Rumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
512059,Kennerleigh Rd Rumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
512059,Kennerleigh Rd Rumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
512059,Kennerleigh Rd Rumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
512059,Kennerleigh Rd Rumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
512059,Kennerleigh Rd Rumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
512059,Kennerleigh Rd Rumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
512059,Kennerleigh Rd Rumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
512059,Kennerleigh Rd Rumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
512059,Kennerleigh Rd Rumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
512059,Kennerleigh Rd Rumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512059,Kennerleigh Rd Rumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
512059,Kennerleigh Rd Rumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512059,Kennerleigh Rd Rumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
512059,Kennerleigh Rd Rumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512059,Kennerleigh Rd Rumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
512059,Kennerleigh Rd Rumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512059,Kennerleigh Rd Rumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512059,Kennerleigh Rd Rumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
512059,Kennerleigh Rd Rumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512059,Kennerleigh Rd Rumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
512059,Kennerleigh Rd Rumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
512059,Kennerleigh Rd Rumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
512059,Kennerleigh Rd Rumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512059,Kennerleigh Rd Rumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512059,Kennerleigh Rd Rumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512059,Kennerleigh Rd Rumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512059,Kennerleigh Rd Rumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
512059,Kennerleigh Rd Rumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
512059,Kennerleigh Rd Rumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512059,Kennerleigh Rd Rumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512059,Kennerleigh Rd Rumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
512059,Kennerleigh Rd Rumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
