Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
512059,Kennerleigh Rd Rumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
512059,Kennerleigh Rd Rumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512059,Kennerleigh Rd Rumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
512059,Kennerleigh Rd Rumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
512059,Kennerleigh Rd Rumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
512059,Kennerleigh Rd Rumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
512059,Kennerleigh Rd Rumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
512059,Kennerleigh Rd Rumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
512059,Kennerleigh Rd Rumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512059,Kennerleigh Rd Rumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512059,Kennerleigh Rd Rumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
512059,Kennerleigh Rd Rumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
512059,Kennerleigh Rd Rumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
512059,Kennerleigh Rd Rumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512059,Kennerleigh Rd Rumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512059,Kennerleigh Rd Rumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
512059,Kennerleigh Rd Rumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
512059,Kennerleigh Rd Rumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
512059,Kennerleigh Rd Rumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512059,Kennerleigh Rd Rumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
512059,Kennerleigh Rd Rumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
512059,Kennerleigh Rd Rumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
512059,Kennerleigh Rd Rumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
512059,Kennerleigh Rd Rumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
512059,Kennerleigh Rd Rumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512059,Kennerleigh Rd Rumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
512059,Kennerleigh Rd Rumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
512059,Kennerleigh Rd Rumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
512059,Kennerleigh Rd Rumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512059,Kennerleigh Rd Rumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512059,Kennerleigh Rd Rumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512059,Kennerleigh Rd Rumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
512059,Kennerleigh Rd Rumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
512059,Kennerleigh Rd Rumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512059,Kennerleigh Rd Rumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512059,Kennerleigh Rd Rumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
512059,Kennerleigh Rd Rumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
512059,Kennerleigh Rd Rumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
512059,Kennerleigh Rd Rumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512059,Kennerleigh Rd Rumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512059,Kennerleigh Rd Rumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
512059,Kennerleigh Rd Rumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
512059,Kennerleigh Rd Rumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
512059,Kennerleigh Rd Rumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
512059,Kennerleigh Rd Rumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512059,Kennerleigh Rd Rumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512059,Kennerleigh Rd Rumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
512059,Kennerleigh Rd Rumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
512059,Kennerleigh Rd Rumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
512059,Kennerleigh Rd Rumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512059,Kennerleigh Rd Rumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
512059,Kennerleigh Rd Rumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
512059,Kennerleigh Rd Rumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
512059,Kennerleigh Rd Rumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.62
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.05
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,29.35
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,23.03
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,29.18
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,122.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,transformer,,Temperature,C,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.88
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.59
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.82
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,29.45
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,23.87
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,30.23
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,126.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,transformer,,Temperature,C,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.75
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,27.75
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.93
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,29.78
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,124.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.91
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,transformer,,Temperature,C,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.97
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.85
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,28.56
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,24.36
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,30.36
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,40.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,119.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,127.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,transformer,,Temperature,C,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.59
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.77
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,29.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,23.16
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,30.59
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,43.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,122.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,128.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.02
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.25
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.97
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.59
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,24.14
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,28.36
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,39.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,100.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,119.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.44
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
512059,Kennerleigh Rd Rumney,2024-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.82
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.88
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,30.33
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.12
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,30.16
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,42.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,127.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,transformer,,Temperature,C,17.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.99
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,31.54
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,24.76
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,29.73
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
