Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,transformer,,Temperature,C,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.81
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.97
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.11
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,29.57
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,25.03
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,30.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,104.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,127.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,transformer,,Temperature,C,17.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.49
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.24
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.86
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,30.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,25.28
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,30.41
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,39.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,129.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,128.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,transformer,,Temperature,C,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.49
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.12
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,27.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,28.99
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,34.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,128.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,116.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,123.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,transformer,,Temperature,C,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.04
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.27
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.35
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,30.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,29.37
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,29.41
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,122.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,transformer,,Temperature,C,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
512059,Kennerleigh Rd Rumney,2024-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.15
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.31
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,29.51
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,27.73
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,28.63
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,35.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,116.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,122.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,transformer,,Temperature,C,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.74
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.24
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,30.07
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.73
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,28.66
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,36.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,126.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,111.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,121.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,transformer,,Temperature,C,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.26
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.83
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,29.69
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,26.65
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,30.52
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,42.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,111.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,130.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,transformer,,Temperature,C,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.21
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.08
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.49
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,30.44
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,25.48
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,29.48
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,42.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,transformer,,Temperature,C,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.44
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.73
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,31.14
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,24.63
