Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,28.38
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,43.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,129.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,120.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,transformer,,Temperature,C,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.41
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.7
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.47
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,30.75
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,25.69
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,28.18
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,40.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,128.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,118.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,transformer,,Temperature,C,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.49
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
512059,Kennerleigh Rd Rumney,2024-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.34
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.66
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,32.12
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,27.94
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,28.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,40.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,133.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,115.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,119.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,transformer,,Temperature,C,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.49
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.73
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.81
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,31.91
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,30.94
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,33.15
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,38.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,127.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,139.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,transformer,,Temperature,C,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.43
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.95
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.39
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,31.38
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,31.51
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,32.72
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,36.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,130.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,129.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,137.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,transformer,,Temperature,C,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.81
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
512059,Kennerleigh Rd Rumney,2024-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.26
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.45
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,30.46
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.29
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,33.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,47.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,109.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,140.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,transformer,,Temperature,C,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.44
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.67
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,34.44
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,26.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,51.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,143.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,109.9
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,139.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,transformer,,Temperature,C,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.04
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.94
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.18
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,33.31
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,28.45
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,37.53
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,55.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,139.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,118.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,158.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,transformer,,Temperature,C,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
512059,Kennerleigh Rd Rumney,2024-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.01
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.91
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.17
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,32.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,26.05
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,36.62
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,56.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,137.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,108.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,154.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,transformer,,Temperature,C,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.96
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
