Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.93
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.76
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.37
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,30.65
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.12
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,35.34
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,51.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,108.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,148.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,transformer,,Temperature,C,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.07
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.25
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.67
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,31.94
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,28.06
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,32.25
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,41.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,115.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,135.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,transformer,,Temperature,C,18.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.77
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.88
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.99
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,31.96
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,29.66
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,34.49
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,42.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,122.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,145.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,transformer,,Temperature,C,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.35
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.94
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.13
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.84
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,34.39
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,33.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,33.83
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,143.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,138.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,142.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,transformer,,Temperature,C,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.93
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.06
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,32.65
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,34.59
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,35.19
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,38.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,136.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,143.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,148.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,transformer,,Temperature,C,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.13
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.77
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
512059,Kennerleigh Rd Rumney,2024-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.09
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.59
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.06
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,34.58
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,34.91
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,38.04
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,42.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,144.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,145.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,160.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,transformer,,Temperature,C,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.99
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.07
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.02
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,32.43
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,31.52
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,36.91
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,44.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,135.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,130.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,155.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.51
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,transformer,,Temperature,C,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.74
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.28
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,33.42
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,31.68
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,31.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,141.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,132.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,134.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,transformer,,Temperature,C,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.44
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.84
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.25
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,30.52
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.26
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,31.73
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,44.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,128.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,135.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,transformer,,Temperature,C,19.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
