Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.36
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.94
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.95
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.16
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.65
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,28.24
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,28.34
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,31.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,38.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,118.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,118.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,131.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.19
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.9
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.41
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.12
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,28.85
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,28.31
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,119.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,120.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,119.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,transformer,,Temperature,C,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.39
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
512059,Kennerleigh Rd Rumney,2024-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.04
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,29.89
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,29.92
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,27.73
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,125.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,124.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,116.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.97
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.08
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.05
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,29.41
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,29.52
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,30.95
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,35.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,122.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,130.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.02
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.72
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.51
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,29.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,27.97
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,30.97
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,35.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,116.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,130.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.26
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.57
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.75
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.93
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,26.95
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,27.12
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,30.26
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,36.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,113.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,127.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.44
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.38
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.77
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.66
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,27.11
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,41.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,113.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,136.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,transformer,,Temperature,C,22.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.59
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.59
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.12
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,27.58
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,30.92
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,32.39
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,38.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,128.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,136.9
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,transformer,,Temperature,C,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.59
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
512059,Kennerleigh Rd Rumney,2024-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.14
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,27.78
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,29.43
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,35.19
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,48.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,117.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,123.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,150.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
