Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,transformer,,Temperature,C,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.17
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.23
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,28.85
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,29.77
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,32.21
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,37.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,121.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,124.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,136.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,transformer,,Temperature,C,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.78
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,29.23
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,27.61
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,30.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,33.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,122.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,115.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,128.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.13
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.75
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.11
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,27.32
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.08
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,29.17
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,32.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,108.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,123.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.43
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.74
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.18
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,26.36
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,29.32
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,124.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,transformer,,Temperature,C,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.35
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.22
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.79
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.96
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,27.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,28.17
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,33.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.9
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,116.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,119.2
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,transformer,,Temperature,C,23.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
512059,Kennerleigh Rd Rumney,2024-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.12
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.07
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,27.78
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,33.64
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,28.99
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,140.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,122.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,transformer,,Temperature,C,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.98
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.62
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,28.21
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,32.24
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,117.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,120.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,135.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,transformer,,Temperature,C,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.29
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.74
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.03
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,28.69
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,32.25
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,119.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,135.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,transformer,,Temperature,C,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.49
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.79
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.04
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,25.37
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.47
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,31.79
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,41.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,106.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,134.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,transformer,,Temperature,C,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.99
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.69
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.55
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.02
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,25.12
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,26.29
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,34.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.4
