Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,109.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,125.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,transformer,,Temperature,C,23.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.81
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.05
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.92
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,25.74
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,28.07
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,107.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,118.2
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,transformer,,Temperature,C,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
512059,Kennerleigh Rd Rumney,2024-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.23
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.93
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,29.46
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.29
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,28.08
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,123.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,118.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,transformer,,Temperature,C,23.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.54
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.27
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,29.19
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,23.11
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,27.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,122.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,116.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,transformer,,Temperature,C,24.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.33
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.68
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.73
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,29.28
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,25.36
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,28.76
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,31.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,122.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,107.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,120.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,transformer,,Temperature,C,23.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.39
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.47
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.48
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,29.01
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,23.44
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,33.47
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,52.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,121.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,98.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,141.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,transformer,,Temperature,C,23.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.43
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,31.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,23.03
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,27.29
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,129.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,114.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,transformer,,Temperature,C,23.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.17
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.39
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.83
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,30.95
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,26.18
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,25.91
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,34.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,129.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,109.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,transformer,,Temperature,C,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512059,Kennerleigh Rd Rumney,2024-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.06
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.27
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,30.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.42
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,25.08
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,37.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,128.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,106.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,transformer,,Temperature,C,23.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.65
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.31
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.74
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,30.17
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.26
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,24.98
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,37.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,126.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,106.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,transformer,,Temperature,C,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.97
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.43
