Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.16
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.62
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,28.01
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,28.29
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,24.95
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,118.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,105.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,transformer,,Temperature,C,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.74
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.75
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,27.31
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.91
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,26.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,28.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,112.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,112.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,transformer,,Temperature,C,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.78
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.97
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,32.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,23.32
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,27.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,46.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,133.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,116.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,transformer,,Temperature,C,22.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.11
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.76
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.84
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,31.81
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,24.21
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,29.96
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,44.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,132.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,126.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,transformer,,Temperature,C,22.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
512059,Kennerleigh Rd Rumney,2024-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.65
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.06
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,23.82
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,30.87
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,52.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,138.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,131.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,transformer,,Temperature,C,22.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.03
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,34.52
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,26.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,32.94
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,47.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,144.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,110.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,139.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,transformer,,Temperature,C,22.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.41
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.52
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.02
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,35.65
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,27.41
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,41.64
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,66.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,151.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,114.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,175.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,transformer,,Temperature,C,22.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.38
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.98
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,35.08
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,27.36
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,34.97
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,48.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,146.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,114.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,147.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,transformer,,Temperature,C,21.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.35
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.32
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.41
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,30.72
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,24.75
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,34.38
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,48.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,102.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,143.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,transformer,,Temperature,C,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
