Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-2.96
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.56
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.02
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,34.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,27.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,34.04
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,143.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,114.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,141.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,transformer,,Temperature,C,21.6
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.16
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
512059,Kennerleigh Rd Rumney,2024-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.16
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.11
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,30.93
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,27.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,43.77
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,76.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,112.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,182.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,transformer,,Temperature,C,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.98
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.02
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.63
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.05
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,31.56
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,24.04
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,40.26
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,70.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,130.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,100.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,167.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,transformer,,Temperature,C,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.78
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,27.82
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,27.71
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,33.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,37.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,115.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,114.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,137.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,transformer,,Temperature,C,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.79
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.47
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.11
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,36.84
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,26.02
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,33.56
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,49.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,152.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,108.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,139.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,transformer,,Temperature,C,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.86
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.85
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.36
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.36
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,33.52
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,25.34
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,33.96
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,51.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,140.1
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,105.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,142.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,transformer,,Temperature,C,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.03
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.71
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.88
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,43.39
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,25.27
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,33.98
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,68.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,178.9
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,105.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,141.7
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
512059,Kennerleigh Rd Rumney,2024-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.98
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.98
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,40.22
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,22.66
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,41.88
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,80.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,167.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,174.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.64
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.62
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,31.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.14
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,34.54
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,57.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,131.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,144.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
