Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.09
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.54
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.15
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.09
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,28.97
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,24.18
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,34.05
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,47.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,120.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,100.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,142.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,transformer,,Temperature,C,20.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.65
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.52
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,26.07
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,23.76
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,31.12
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,41.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,130.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.89
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.93
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.03
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.03
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,23.94
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,30.34
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,99.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,127.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.58
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.95
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,27.43
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,25.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,32.44
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,106.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,136.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512059,Kennerleigh Rd Rumney,2024-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.27
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.15
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,30.57
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.39
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,25.57
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,46.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,130.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,108.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,transformer,,Temperature,C,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.53
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.67
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,36.58
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,24.66
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,30.11
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,55.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,152.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,128.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,transformer,,Temperature,C,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.36
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.48
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.69
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,31.25
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,24.31
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,30.87
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,46.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,131.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,102.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,130.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,transformer,,Temperature,C,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-3.87
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.19
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.83
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,29.93
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,32.68
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,27.33
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,32.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,124.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,136.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,115.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,transformer,,Temperature,C,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.45
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.29
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.81
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.92
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,31.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,25.67
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,24.41
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,133.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,109.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,103.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
