Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,transformer,,Temperature,C,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.55
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.32
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.59
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.14
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,33.47
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.74
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,25.26
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,48.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,141.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,96.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,107.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,transformer,,Temperature,C,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512059,Kennerleigh Rd Rumney,2024-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.24
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.18
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.96
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,29.95
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.18
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,27.86
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,32.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,126.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,102.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,118.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,transformer,,Temperature,C,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.53
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.43
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.98
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,33.56
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,23.84
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,31.38
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,45.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,140.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,100.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,132.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,transformer,,Temperature,C,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.24
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.13
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.54
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.99
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,26.69
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,26.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,28.34
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,112.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,120.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,transformer,,Temperature,C,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.45
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.06
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,30.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,22.72
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,24.85
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,41.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,127.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,105.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,transformer,,Temperature,C,21.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.45
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.83
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,28.38
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,24.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,25.48
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,34.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,119.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,108.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,transformer,,Temperature,C,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.06
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.86
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,35.26
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,24.96
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,55.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,148.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,105.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,105.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,transformer,,Temperature,C,19.9
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512059,Kennerleigh Rd Rumney,2024-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.09
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-3.77
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.42
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,35.05
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,24.33
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,26.25
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,50.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,146.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,101.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,110.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.39
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.43
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.78
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,32.77
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.08
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,28.84
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,137.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,121.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
