Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,transformer,,Temperature,C,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.32
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-2.54
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,24.43
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.35
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,29.26
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,40.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,123.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,transformer,,Temperature,C,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.91
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.18
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.08
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,24.66
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,22.56
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,27.37
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,94.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,115.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,transformer,,Temperature,C,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.97
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.58
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.51
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.66
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,21.65
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,31.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,113.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.49
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.91
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.88
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,21.18
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.3
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,90.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,108.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512059,Kennerleigh Rd Rumney,2024-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.59
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.54
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,23.04
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.34
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,24.84
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,30.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,97.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,105.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,transformer,,Temperature,C,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.97
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.55
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,21.66
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,24.53
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,105.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,103.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,transformer,,Temperature,C,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.07
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.68
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,25.27
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.26
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,25.39
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,35.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,106.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,107.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,transformer,,Temperature,C,13.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.46
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.83
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.33
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,25.06
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.33
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,26.44
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,106.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,111.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,transformer,,Temperature,C,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.95
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.05
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.35
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,24.63
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,21.62
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,25.96
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,31.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,103.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,92.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,109.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
