Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.86
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.44
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.18
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,24.47
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.13
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,33.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,104.4
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512059,Kennerleigh Rd Rumney,2024-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.25
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.24
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.81
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.29
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,23.49
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,95.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,99.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.55
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,22.92
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.01
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,27.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,81.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.04
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.07
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,23.72
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.37
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,99.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,82.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,99.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.02
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,22.15
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,22.96
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,23.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,93.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.49
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,22.61
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,22.67
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,24.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,94.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,transformer,,Temperature,C,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.42
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,23.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,22.76
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.4
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512059,Kennerleigh Rd Rumney,2024-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.69
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.28
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,22.89
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.91
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,22.73
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,24.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.41
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.57
