Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,23.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,20.64
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,23.11
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,96.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.23
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.94
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.37
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,23.91
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.43
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.34
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.19
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.48
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,24.21
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,19.57
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,22.98
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,101.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.87
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.61
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.94
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,23.96
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,20.12
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,23.02
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,27.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,100.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,transformer,,Temperature,C,14.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.59
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.09
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.66
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,24.26
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.33
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,23.04
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,26.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,102.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,86.7
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,transformer,,Temperature,C,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
512059,Kennerleigh Rd Rumney,2024-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.47
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.57
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.17
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,25.03
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.56
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,22.85
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,30.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,transformer,,Temperature,C,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.81
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.57
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.75
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,22.61
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,29.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,104.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,95.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,transformer,,Temperature,C,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.01
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.21
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,25.99
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.01
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.96
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,101.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,transformer,,Temperature,C,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.04
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.15
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,25.44
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.08
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,22.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,29.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,107.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,transformer,,Temperature,C,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
