Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.19
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.71
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,25.73
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.39
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,22.95
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,31.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,108.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.1
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,transformer,,Temperature,C,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.81
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.23
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.08
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,19.62
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,22.68
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,31.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,108.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.2
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,transformer,,Temperature,C,14.5
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512059,Kennerleigh Rd Rumney,2024-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.06
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.24
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.19
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,25.86
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,19.53
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,22.65
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,31.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,83.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,96.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,transformer,,Temperature,C,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.47
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.27
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.26
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,25.75
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,19.72
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,23.53
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,31.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,transformer,,Temperature,C,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.96
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.78
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,25.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,19.85
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,26.12
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,33.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,109.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,84.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,110.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.97
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.31
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.85
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,26.87
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,20.03
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,25.59
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,35.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,108.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.92
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.75
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.06
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.76
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,19.82
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,25.08
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,38.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,117.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,85.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,106.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.89
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.27
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.76
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.67
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,20.3
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,23.23
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,32.1
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.8
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,87.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.6
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
512059,Kennerleigh Rd Rumney,2024-03-30T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.72
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.86
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.73
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,27.77
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,20.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,23.29
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,117.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,89.1
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.27
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.35
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,28.03
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.44
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,23.67
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,118.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,100.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
512059,Kennerleigh Rd Rumney,2024-03-30T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.37
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.83
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.76
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,27.53
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,20.74
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,23.18
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,35.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,88.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,98.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.88
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.89
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.27
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,26.91
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,21.41
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,22.87
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,91.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,97.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.12
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.33
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.04
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.96
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,21.82
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,23.25
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,33.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,118.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,93.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,99.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
512059,Kennerleigh Rd Rumney,2024-03-30T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-5.26
