Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.73
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,26.44
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,22.05
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,24.15
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,30.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,112.4
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,94.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,102.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
512059,Kennerleigh Rd Rumney,2024-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.33
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.93
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.55
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,27.51
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,22.75
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,24.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,31.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,97.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,104.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.76
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.82
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.66
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,26.64
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,22.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,25.42
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,31.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,113.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,108.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-5.27
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.13
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,27.04
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,22.37
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,25.81
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,33.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,95.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,110.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.61
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.97
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-4.03
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,27.49
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,24.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,26.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,32.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,116.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,104.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,112.7
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512059,Kennerleigh Rd Rumney,2024-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.25
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.78
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.82
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,27.14
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,24.39
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,26.12
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,31.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,114.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,110.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-4.22
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-4.84
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-3.71
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,29.08
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,24.49
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,24.82
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,35.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,122.4
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,103.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,105.5
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512059,Kennerleigh Rd Rumney,2024-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
